"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"S11";"28/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020370101_029";"030203701000";"AULNOIS SOUS LAON";"02";"02037";"Aulnois-sous-Laon";"743857";"6946468";"1500";"";"S9";"20/09/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"800,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800101_029";"030208001000";"BESNY ET LOIZY / Bourg";"02";"02080";"Besny-et-Loizy";"742255";"6944607";"280";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
