"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800201_029";"030208002000";"BESNY ET LOIZY / Montagne";"02";"02080";"Besny-et-Loizy";"741444";"6945132";"100";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,16";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,07";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5201,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"553,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"553,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
