"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"01/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"12/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"25/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"25/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"25/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1342,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"25/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"01/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"12/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
