"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"14/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"14/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"14/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"14/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"14/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"29/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"29/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"919,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1510,74";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1940,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1106,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1797,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1732,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1232,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2189,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1609,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2059,31";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1674,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1301,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1958,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1914,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A7";"02/09/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"02/09/2016";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,94";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
