"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S10";"02/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"4000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S11";"28/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"35,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"01/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"02/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"03/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"04/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"05/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"06/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"07/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"08/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"09/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"10/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"11/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"12/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"13/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"14/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"15/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"16/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"17/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"18/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"19/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"20/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"21/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"22/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"23/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"24/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"25/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"26/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"27/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"28/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"29/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
