"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025430101_029";"030254301000";"NEUILLY SAINT FRONT";"02";"02543";"Neuilly-Saint-Front";"718164,182999998";"6898656,1135";"2250";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A2";"17/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1531,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"S11";"30/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,21";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025750101_029";"030257501000";"ORIGNY SAINTE BENOITE";"02";"02575";"Origny-Sainte-Benoite";"734980";"6970665";"4000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1531,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
