"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S6";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42751,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S6";"09/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82700,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26033,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S6";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26540,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8147,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S6";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"86530,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S6";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10447,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"01/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"02/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"03/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"04/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"05/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"06/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"07/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"08/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"09/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"10/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"11/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"12/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"13/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"14/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"15/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"16/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"17/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"18/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"19/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"20/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"21/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"22/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"23/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"24/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"25/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"26/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"27/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"28/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"29/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"S8";"30/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
