"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"01/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"02/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"03/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"04/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"05/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"06/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"07/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"08/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"09/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"10/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"11/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"12/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"13/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"14/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"15/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"16/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"17/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"18/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"19/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"20/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"21/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"22/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"23/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"24/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"25/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"26/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"27/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"28/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"29/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026170101_029";"030261701000";"POUILLY SUR SERRE";"02";"02617";"Pouilly-sur-Serre";"742253";"6954260";"700";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"S11";"28/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"S9";"08/09/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3500,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
