"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S11";"28/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"01/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"02/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"03/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"04/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"05/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"06/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"07/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"08/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"09/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"10/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"11/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"12/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"13/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"14/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"15/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"16/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"17/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"18/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"19/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"20/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"21/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"22/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"23/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"24/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"25/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"26/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"27/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"28/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"29/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S6";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
