"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"S11";"28/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970301_029";"030269703000";"SAMOUSSY / Vieux Moulin";"02";"02697";"Samoussy";"753760";"6942530";"10";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
