"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"644,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1681,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1681,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,22";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S4";"21/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101990101_029";"031019901000";"LOCHES SUR OURCE";"10";"10199";"Loches-sur-Ource";"811068,7623";"6775102,0488";"4200";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"644,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A2";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A2";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A2";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A2";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A2";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A2";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A2";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A2";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A2";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A2";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"19/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10725,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
