"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2304,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"22/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"22/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"22/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6811,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"A7";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S12";"30/09/2016";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1859,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S15";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"973,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"973000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10456_029";"037638402000";"LILLEBONNE";"76";"76384";"Lillebonne";"521527,810000002";"6936094,4032";"20600";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6811,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A3";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A3";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10462_029";"037674302000";"BARENTIN";"76";"76743";"Villers-Écalles";"549775,644699998";"6937951,9433";"41200";"";"A3";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
