"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8834,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"14/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"172,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10629_029";"035806201000";"Chateau Chinon ville";"58";"58062";"Château-Chinon (Ville)";"770198,2804";"6664247,8678";"3800";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"
";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10639_029";"030212602000";"BRUNEHAMEL 2";"02";"02126";"Brunehamel";"784648";"6963614";"580";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
