"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6772,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"567,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"567000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32319,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4910,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"906,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"906,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S6";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"286000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7579,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
