"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7300,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S11";"30/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,71";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"576,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"702,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"702000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,04";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7300,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,09";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"837,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"110,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"504,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"930,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"930000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,09";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"837,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"29/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3458,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,73";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"860,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A3";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A3";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A3";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A3";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A3";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A3";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A3";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A4";"27/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A4";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141640101_029";"031416401000";"CLINCHAMPS-SUR-ORNE";"14";"14349";"Laize-Clinchamps";"450720,507799998";"6893062,9003";"730";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
