"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"20/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1478,10";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S11";"30/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,57";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"379,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"379000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1478,10";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7494,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S11";"30/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,57";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1743,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1743000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
