"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1644,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"23/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14940,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1445,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16780,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1546,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14660,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1421,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"28/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1551,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13060,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1308,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1528,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"82000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"23900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"56900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"43,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"05/09/2016";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"165,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"61900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"132200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"52,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"27/09/2016";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"445,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"86,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"13/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2358,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,34";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2358,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"460,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"460000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23460,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
