"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"06/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"07/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"08/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"09/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"10/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"11/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"12/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"13/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"14/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"15/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"16/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"17/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"20/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"21/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"22/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"23/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"24/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"25/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"26/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"28/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"29/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"06/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"792,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"790,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"189,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"648,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"432,00";"67";"kg";"kilogramme";"";"Correcte"
