"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"231,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S11";"29/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"792,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"790,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"189,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"648,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"231,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S6";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7060,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S6";"20/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"448000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23430,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S6";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4602,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"S9";"15/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,26";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"12/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1393,80";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S11";"30/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,29";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,38";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1393,80";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"451,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"451000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,83";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12763,30";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
