"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"02/09/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1860,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"05/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"252,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"37,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"05/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"252,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"05/09/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1860,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"07/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"666,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"145,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"07/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"666,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"07/09/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"12/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"666,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"145,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"12/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"666,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"12/09/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"19/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"666,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"145,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"19/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"666,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"19/09/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"20/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"20/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"20/09/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"23/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"23/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"23/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"23/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"69,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"23/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"23/09/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"28/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"278,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"143,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"28/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"278,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"28/09/2016";"1781";"Matières extr. à l'hexane";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S12";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S13";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"01/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"02/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"03/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"04/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"05/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"06/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"07/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"08/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"09/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"10/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"11/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"12/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"13/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"14/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"15/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"16/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"17/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"18/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"19/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"20/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"S14";"21/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,73";"67";"kg";"kilogramme";"";"Correcte"
