"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,06";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"447,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"01/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"445,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"07/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"08/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"365,13";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"13/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"406,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"14/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"387,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"15/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"445,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"19/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"421,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"21/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"412,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"22/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"412,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"26/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"403,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"27/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"436,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"28/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"354,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"29/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"289,56";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"651,07";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"512,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"602,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"524,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"703,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"773,19";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"590,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"698,19";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"717,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"594,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"666,93";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"542,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"462,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3654,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1096,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3213,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"912,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3259,01";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"967,93";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2586,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"931,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3453,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1091,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4146,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1218,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2926,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1012,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"21/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3437,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1110,31";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"22/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3681,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1130,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2912,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"998,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3458,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1103,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"28/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3970,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"897,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2394,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145150201_029";"031451502000";"PORT-EN-BESSIN-HUPPAIN";"14";"14515";"Port-en-Bessin-Huppain";"427427,420000002";"6922063,3381";"9900";"";"S6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"751,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1630,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
