"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,39";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"577,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,49";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"484,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,21";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"535,19";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les flux en sortie de station sont directement obtenus par la comptabilisation des citernes et de la mesure de la siccité des boues qu'elles contiennent.";"S6";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"170,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les flux en sortie de station sont directement obtenus par la comptabilisation des citernes et de la mesure de la siccité des boues qu'elles contiennent.";"S6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6460,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les flux en sortie de station sont directement obtenus par la comptabilisation des citernes et de la mesure de la siccité des boues qu'elles contiennent.";"S6";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les flux en sortie de station sont directement obtenus par la comptabilisation des citernes et de la mesure de la siccité des boues qu'elles contiennent.";"S6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4290,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"03/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"04/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
