"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145910101_029";"031459101000";"SAINTE HONORINE DES PERTES";"14";"14591";"Aure sur Mer";"422614,603";"6923816,05";"900";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1304";"Conductivité à 20°C";"Quantitatif";"3";"Eau";"23";"Eau brute";"1698,00";"147";"µS/cm";"microSiemens par centimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1304";"Conductivité à 20°C";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"147";"µS/cm";"microSiemens par centimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14592_029";"035001201000";"ANGOVILLE SUR AY";"50";"50267";"Lessay";"368120,119000003";"6915348,0062";"320";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"43520000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"07/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"9348000,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"275,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"3130,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"07/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
