"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14602_029";"035014202000";"COSQUEVILLE/Hameau de la Mer";"50";"50142";"Vicq-sur-Mer";"381349,844800003";"6963850,0666";"280";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
