"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146240201_029";"031469702000";"LIEURY-BERVILLE (L'OUDON)";"14";"14654";"Saint-Pierre-en-Auge";"479980,201899998";"6881119,3166";"800";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1786,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"19/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
