"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"19/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"19/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16235,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"669,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1133,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1133000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,43";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16235,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,90";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67788,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S9";"30/09/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S9";"30/09/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"13500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1393,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S11";"30/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,29";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"288,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1393,80";"67";"kg";"kilogramme";"";"Correcte"
