"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"475,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5605,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"437,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4938,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"398,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4338,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"401,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5575,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"759,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"469,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5721,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"562,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7699,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"523,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6903,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"510,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4661,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1003,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"473,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4162,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"515,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5613,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"508,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9855,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"778,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"En cas de panne du sécheur, les boues centrifugées sont chaulées pour atteindre une siccité > 30% (filière de secours)";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5842,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"EN PRODUIT COMMERCIAL";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4050,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"en provenance de la step de Subles";"S5";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"en provenance de la step de Subles";"S5";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3049,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1383";"Zinc";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"133";"µg/L";"microgramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
