"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"155257,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,49";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"08/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"08/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"14/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"14/09/2016";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
