"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,86";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,94";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,94";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,94";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,94";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,94";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,94";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,94";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"111,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16439_029";"038946003000";"VILLENEUVE LA GUYARD 2";"89";"89460";"Villeneuve-la-Guyard";"705567";"6804819";"4515";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"150,96";"67";"kg";"kilogramme";"";"Correcte"
