"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"137,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"111,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"86,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"90,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"86,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"666,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"666,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"79,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"69,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"66,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"99,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"168,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"136,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"142,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"210,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"198,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"195,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"198,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"202,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"159,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"187,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"207,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S11";"28/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1729_029";"031422902000";"DOZULE 2";"14";"14229";"Dozulé";"477974,001599997";"6908283,0015";"3000";"";"S2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
