"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3513,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,65";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,70";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,57";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,04";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,80";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,62";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,54";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,16";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,52";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,82";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,13";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,18";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,39";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,64";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,77";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,90";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,77";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,64";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,68";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,59";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,72";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,77";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,72";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,64";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,28";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,05";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S11";"29/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,07";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,65";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,08";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,70";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"03/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,57";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"04/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,35";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,12";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,04";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,51";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,80";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,25";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,62";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,23";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,54";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,59";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,16";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"10/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,44";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"11/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,52";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,07";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,82";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,14";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,13";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,15";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,18";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"17/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,42";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,39";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"18/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,64";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,77";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,09";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,90";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,77";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,64";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,04";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,68";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"24/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,02";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,59";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"25/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,72";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,06";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,77";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,72";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,64";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,28";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,05";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S6";"28/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4680,00";"67";"kg";"kilogramme";"";""
