"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17432,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
