"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"05/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"05/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1377,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1352,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1263,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1328,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1279,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"932,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1121,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1038,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1032,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1321,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1309,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1110,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"A7";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"M1";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"M1";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"M1";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"M1";"14/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"M1";"14/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
