"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"23/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23644,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"22/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"292,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"575,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"629,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"907,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"429,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"746,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"381,81";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"574,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"300,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"145,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"729,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"699,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"737,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"221,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"12/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"12/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3990,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A7";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"12/09/2016";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3990,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S12";"12/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
