"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"21/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"156";"Phase particulaire de l'eau";"393,01";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3990,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S18";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"156";"Phase particulaire de l'eau";"146,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"292,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"575,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"629,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"907,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"429,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"746,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"381,81";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"574,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"300,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"145,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"170,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"729,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"699,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"737,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"221,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16021,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"20/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"20/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,05";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"20/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"20/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"20/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"20/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"20/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"20/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215840102_029";"032158401000";"SAULIEU";"21";"21584";"Saulieu";"793888,000200003";"6687378,9997";"4000";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
