"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"08/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"09/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"09/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"10/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"10/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"10/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"11/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"11/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"11/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"12/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"12/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"13/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"16/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"16/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"17/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"17/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"17/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"18/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"18/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"18/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"19/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"20/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"20/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"21/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"21/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,29";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"22/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"22/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"23/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"23/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"24/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"24/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"24/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"25/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"25/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"25/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"26/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"28/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"28/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,27";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21646_029";"036017701000";"CRESSONSACQ";"60";"60177";"Cressonsacq";"668950";"6928518";"3000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2284,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2164,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
