"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2417,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"696,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"247,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2420,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"404,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3959,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"271,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2655,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"371,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22362_029";"036059103000";"SAINT PAUL 3";"60";"60591";"Saint-Paul";"627913,288999997";"6924786,218";"5000";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3635,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,75";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,75";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"02/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,65";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"03/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,66";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"04/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,30";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"06/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,14";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,19";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"08/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,25";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"08/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"08/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"08/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"09/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"11/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"12/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"13/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"14/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"15/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"16/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"17/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"18/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"19/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"20/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"21/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
