"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"22/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A6";"22/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,07";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,07";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18917,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1768,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18917,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"01/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"02/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"03/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"04/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"05/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"06/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"07/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"08/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"09/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"10/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"11/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"12/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"13/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"14/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"15/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"16/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"17/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"18/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"19/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"20/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"21/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"22/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"23/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"24/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"25/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"26/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"27/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"28/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"29/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"30/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
