"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24920_029";"030200201000";"ACHERY";"02";"02002";"Achery";"728180";"6954942";"50";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25184_029";"030248301000";"MEZIERES SUR OISE / Cité Alisia";"02";"02483";"Mézières-sur-Oise";"728785";"6965075";"100";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25187_029";"030248302000";"MEZIERES SUR OISE / Donjon Duhamel";"02";"02483";"Mézières-sur-Oise";"728043";"6964468";"120";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
