"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2310,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S10";"30/09/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S10";"30/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S11";"30/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,29";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"350,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"350000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2310,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270560101_029";"032705601000";"BERNAY";"27";"27056";"Bernay";"525420,001199998";"6890637,9987";"20000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
