"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"27306,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3025,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"S10";"05/09/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"S11";"05/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"S11";"12/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"S11";"19/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"S11";"26/09/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,30";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"01/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12790,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,83";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
