"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"22/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1810,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2718,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1088,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"734,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1677,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1247,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"700,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1499,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3063,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3011,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2164,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1377,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3875,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2448,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2740,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3884,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3723,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3458,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S10";"30/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1810,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2718,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1088,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"734,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1677,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1247,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"700,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1499,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3063,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3011,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2164,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1377,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3875,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2448,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2740,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3884,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3723,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273750102_029";"032737501000";"LOUVIERS";"27";"27375";"Louviers";"567400,003600001";"6904982,6331";"34000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3458,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,11";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274060101_029";"032740601000";"MESNIL SAINT GERMAIN";"27";"27406";"Mesnil-sur-l'Estrée";"574775,5691";"6853387,4072";"3100";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
