"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"473,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2472,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2097,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1754,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"460,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"220,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"603,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"251,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"866,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"297,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1129,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"254,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"566,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"326,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A6";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226,00";"115";"m3";"mètre cube";"";"Correcte"
