"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"17/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"17/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"18/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"18/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"18/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"19/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"151,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"19/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"703,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"19/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"20/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"20/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"20/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"21/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"187,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"21/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"868,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"21/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,63";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"22/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"132,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"22/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"611,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"22/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"23/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"23/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"240,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"23/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"24/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"24/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"24/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"25/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"25/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"25/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"26/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"170,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"26/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"790,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"26/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"27/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"179,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"27/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"832,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"27/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"28/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"87,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"28/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"407,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"28/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"29/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"145,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"29/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"674,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"29/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,83";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"83,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"30/09/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"389,09";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274480102_029";"032744802000";"PACY-SUR-EURE";"27";"27448";"Pacy-sur-Eure";"580656,289800003";"6880937,1879";"12000";"";"S5";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1111,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1238,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"648,63";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"684,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"566,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"678,31";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1543,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1572,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1467,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1550,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1533,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1693,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1023,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1056,41";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"815,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1068,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"968,19";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"981,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"970,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"981,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"960,83";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"966,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"888,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"906,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"849,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"855,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"889,09";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"939,09";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"531,54";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"658,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"406,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"441,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"479,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"513,09";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"749,79";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1458,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1105,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1284,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1067,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Boue produite par la file 1";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1180,07";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
Préleveur : BF.AE.101";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Cumul du débit by passé en amont des dégrilleurs et en aval du BT
Qmètre : AA.FIT.101+AB.FIT.201
