"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"396,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"181,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"225,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"236,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"205,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"218,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"223,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"202,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"292,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"290,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"307,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S11";"09/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"396,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"270,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"181,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"225,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"410,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"235,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"205,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"220,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"217,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"223,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"202,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"292,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"290,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"306,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274930101_029";"032749301000";"ROMILLY-SUR-ANDELLE";"27";"27493";"Romilly-sur-Andelle";"572900,669399999";"6915561,1347";"7100";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"349,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"993,60";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"S10";"30/09/2016";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,43";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"S10";"30/09/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,75";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207,00";"115";"m3";"mètre cube";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207000,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,48";"243";"%";"pourcentage";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275000102_029";"032750001000";"ROUTOT";"27";"27500";"Routot";"534637,000699997";"6922185,0016";"1500";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"993,60";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
