"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"16/09/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"30/09/2016";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"115";"m3";"mètre cube";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276290101_029";"032762901000";"THIBERVILLE";"27";"27629";"Thiberville";"513539,172300003";"6896519,4656";"2100";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
