"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"37,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"614,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"962,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1132,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"712,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1026,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1026,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"607,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"772,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"37,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"614,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"962,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1132,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"712,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1026,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1026,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"607,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"772,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276350101_029";"032763501000";"LES ANDELYS";"27";"27635";"Thuit";"581403,998199999";"6907227,9988";"12500";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1125,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,75";"67";"kg";"kilogramme";"";"Correcte"
