"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276430101_029";"032764301000";"TILLIERES-SUR-AVRE";"27";"27643";"Tillières-sur-Avre";"557053,630500004";"6852087,3437";"2200";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"05/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"05/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"06/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"06/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"06/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"06/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"06/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"06/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"08/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"08/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"08/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"16/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"16/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"16/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"16/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"19/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"19/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"19/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"19/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"21/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"21/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"23/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"23/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"23/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"23/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"276790102_029";"032767901000";"VERNEUIL SUR AVRE";"27";"27679";"Verneuil d'Avre et d'Iton";"548329,375699997";"6850174,5444";"20000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
