"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4655,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"S6";"09/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2200,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280130101_029";"032801301000";"AUNAY SOUS AUNEAU";"28";"28013";"Aunay-sous-Auneau";"611808,163900003";"6816658,1192";"1800";"";"S6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1078,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"01/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"02/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"03/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"04/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"05/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"06/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"07/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"08/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"09/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"10/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"11/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"12/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"13/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"14/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"15/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"16/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"17/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"18/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"19/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"20/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"21/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"22/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"23/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"24/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"25/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"26/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"27/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"28/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"29/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A2";"30/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
