"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"186,85";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"229,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"199,80";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"218,30";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"186,85";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"229,40";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"16/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"199,80";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"26/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18500,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281880101_029";"032818801000";"LE GUE DE LONGROI 1";"28";"28188";"Gué-de-Longroi";"605698,729999997";"6823249,3737";"500";"";"S6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"218,30";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"21/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"21/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
