"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"12/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
