"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370201_029";"032833702000";"SAINT-GEORGES-SUR-EURE/LA TAYE";"28";"28337";"Saint-Georges-sur-Eure";"581309,012000002";"6814022,3596";"9500";"";"S14";"30/09/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"04/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"04/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"04/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"04/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6439,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
