"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A4";"30/09/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1778,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"643,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"22/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"22/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"23/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"23/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"28/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"28/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S6";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,72";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29812_029";"036002502000";"ATTICHY 2";"60";"60025";"Attichy";"703180";"6923330";"4000";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1778,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"29/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29858_029";"030201802000";"ANIZY LE CHATEAU";"02";"02018";"Anizy-le-Grand";"732275";"6933583";"6000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
