"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"26/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"28/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S1";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"231,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"286,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"01/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"02/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"02/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"04/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,36";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"11/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,30";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,28";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,28";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,28";"243";"%";"pourcentage";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"16/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3093_029";"037823601000";"FLEXANVILLE OSMOY";"78";"78236";"Flexanville";"605922,506800003";"6862215,1338";"1500";"";"S4";"16/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
