"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"26/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"26/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"26/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"26/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"666,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"318,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"389,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"666,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"333,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"687,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"409,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"467,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"282,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24507360,00";"67";"kg";"kilogramme";"";""
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S15";"05/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S15";"06/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S15";"08/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S15";"09/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S15";"12/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S15";"14/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S15";"15/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S15";"19/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S15";"22/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S15";"23/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"05/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"05/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"666,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"318,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"389,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"13/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"666,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"333,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"686,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"409,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"455,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"467,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"281,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S6";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1925,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S6";"20/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6183,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1570,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"19/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"19/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"19/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"19/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
