"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"01/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"02/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"03/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"04/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"05/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"06/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"07/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"08/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"09/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"10/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"11/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"12/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"13/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"14/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"15/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"18/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"20/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"21/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"22/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"23/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"24/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"25/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"26/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"27/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"28/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A5";"30/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S11";"07/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"01/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41000,00";"67";"kg";"kilogramme";"";"Correcte"
