"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"287455,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"05/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"08/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"13/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"13/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"13/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"19/09/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"21/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"21/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"16/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"16/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2812,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1118,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"744,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3154,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3057,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2827,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1188,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2357,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2410,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4390,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4641,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3152,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2117,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"155,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7189,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3147,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
