"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19634,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15817,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8917,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4961,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22897,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23709,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"823,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9523,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35541,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"A7";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S11";"07/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3580,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S11";"16/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3620,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S11";"30/09/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2380,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"01/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4460,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26765,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"980,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,07";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"440,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"983,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"06/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9660,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5600,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26765,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"980,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,07";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"440,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"983,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"09/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6480,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"12/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"14/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3540,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5560,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23709,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"820,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"231,43";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,60";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,07";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"220,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"823,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"16/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3780,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23709,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"820,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"231,43";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,60";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,07";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"220,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"823,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"23/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"26/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2860,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"28/09/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6280,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S12";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S13";"02/09/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1620,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S13";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S13";"06/09/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1620,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S13";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S13";"12/09/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S13";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"01/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"316,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2812,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"02/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1118,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"06/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"744,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"14/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"332,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3154,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3057,60";"67";"kg";"kilogramme";"";"Correcte"
