"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A2";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10455,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"14/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"14/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"14/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"14/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2358,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1163,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"262,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2358,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S6";"30/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"292000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35485_029";"034522902000";"NOGENT SUR VERNISSON";"45";"45229";"Nogent-sur-Vernisson";"680948,675099999";"6750411,3151";"3500";"";"S6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6132,00";"67";"kg";"kilogramme";"";"Correcte"
