"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11097,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"28/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"28/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"28/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"28/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"03/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"98,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"10/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"17/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"154,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"18/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"168,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"168,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"141,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"153,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"24/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"153,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"25/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"141,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3899_029";"035040902000";"PONT-HEBERT/Nouvelle";"50";"50409";"Pont-Hébert";"399548,3565";"6904623,8276";"4200";"";"S1";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
