"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8073,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"269275,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,32";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"03/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,86";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"03/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"03/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9552,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8891,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,54";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8464,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"11/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,45";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"11/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"11/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8395,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8941,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"21/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,17";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"21/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"21/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,39";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9058,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,37";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"01/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13593,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"02/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13593,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14040,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14759,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"14/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18520,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"16/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10087,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21077,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21077,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10452,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450680202_029";"034506802000";"CHALETTE / MONTARGIS";"45";"45068";"Châlette-sur-Loing";"679581,350000002";"6768340,0402";"85000";"";"A6";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16592,00";"67";"kg";"kilogramme";"";"Correcte"
