"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A4";"30/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"01/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"02/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"03/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"04/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"05/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"06/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"07/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"08/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"09/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"10/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"11/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"12/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"13/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"14/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"15/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"16/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"17/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"18/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"19/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"20/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"21/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"22/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"23/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"24/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"25/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"26/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"27/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"28/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"29/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A5";"30/09/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"995,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"S14";"30/09/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"522,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"S15";"30/09/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"624,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451030102_029";"034510301000";"CORBEILLES";"45";"45103";"Corbeilles";"666501,023800001";"6775679,9616";"2000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"995,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A3";"30/09/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15550,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"05/09/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"05/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"05/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"05/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"05/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"05/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451150101_029";"034511501000";"COURTENAY";"45";"45115";"Courtenay";"703185,369199999";"6771108,2112";"9990";"";"A6";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3045,54";"67";"kg";"kilogramme";"";"Correcte"
