"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"24/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"24/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"24/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"24/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"24/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"24/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"24/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,05";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"24/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"24/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1228,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"12/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"12/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A4";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"15/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"15/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"15/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"15/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"15/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"15/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"0,00";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"15/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,05";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"15/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"15/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A5";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"02/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,34";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"07/09/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15384,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"07/09/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"07/09/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"07/09/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"07/09/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"07/09/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"0,46";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"07/09/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"0,45";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"07/09/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"07/09/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,60";"168";"mg(N)/L";"milligramme d'azote par litre";"429,60";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A7";"13/09/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,99";"264";"unité pH";"unité pH";"";"Correcte"
