"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"07/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1136,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"08/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"08/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"822,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"09/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"09/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"428,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"12/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"12/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"12/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1730,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"15/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"15/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"15/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"19/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"19/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1958,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"20/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"20/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"703,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"21/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"21/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"21/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"545,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"22/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"22/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,05";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"22/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"816,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"23/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"23/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,02";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"837,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"26/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"197,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"26/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,92";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"26/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1812,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"27/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,92";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"892,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"28/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"28/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"28/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"634,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"29/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,94";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"752,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"30/09/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"30/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S4";"30/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"421,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"06/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12240,00";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"06/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,25";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"06/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2110,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"08/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11520,00";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"08/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,15";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"08/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"13/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12200,00";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"13/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,21";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"13/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"19/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12440,00";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"19/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,16";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"19/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2010,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"20/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12100,00";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"20/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,20";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"20/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1960,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"23/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12640,00";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"23/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,01";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"23/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2020,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"27/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12980,00";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"27/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,56";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"27/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2020,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"29/09/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12700,00";"67";"kg";"kilogramme";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"29/09/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,02";"243";"%";"pourcentage";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"S6";"29/09/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"01/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"02/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"03/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"04/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"05/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"06/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"07/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"08/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"08/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"09/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"09/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"10/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"10/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"11/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"11/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"12/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"12/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"13/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"13/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"14/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"14/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"15/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"15/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"16/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"16/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"17/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"17/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"18/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"18/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"19/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"19/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"20/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"20/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"21/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"21/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"22/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"22/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"23/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"23/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"24/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"24/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"25/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"25/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"26/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"26/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"27/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"27/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"28/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"28/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"29/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"29/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"30/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A3";"30/09/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"01/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"02/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"03/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"04/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"05/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"06/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2016";"09";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452530101_029";"034525301000";"PITHIVIERS LE VIEIL";"45";"45253";"Pithiviers-le-Vieil";"641919,604800001";"6785026,1734";"1350";"";"A4";"07/09/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,60";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
